Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,28.3
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.42
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,28.3
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
596697,Francis Street New Quay,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.36
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.51
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.15
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.22
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
596697,Francis Street New Quay,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
596697,Francis Street New Quay,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.57
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,28.5
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.09
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,28.5
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.09
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,28.5
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
