Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,28.6
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.25
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
596697,Francis Street New Quay,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,28.6
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.83
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,28.6
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.31
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,28.7
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.91
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.72
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.4
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,28.8
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.37
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,28.8
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.9
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,28.8
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
