Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,28.9
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.07
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.06
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,28.9
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.2
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,28.9
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.8
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.8
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,29.0
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.76
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,29.0
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.96
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.68
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.8
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,29.1
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.09
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.71
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.15
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.5
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,29.1
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,29.2
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
596697,Francis Street New Quay,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.91
