Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,29.5
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,29.5
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.95
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.35
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
596697,Francis Street New Quay,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,29.7
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.58
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.42
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.58
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.02
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.6
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,29.9
