Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.87
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,29.9
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,30.0
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.96
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
596697,Francis Street New Quay,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,30.1
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
596697,Francis Street New Quay,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,30.1
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.19
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,34.3
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.04
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,34.4
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.33
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,34.5
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.9
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
