Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,35.2
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,35.3
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.96
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,35.4
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.39
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,35.5
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.7
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.03
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,35.6
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
596697,Francis Street New Quay,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,35.7
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.08
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,35.8
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.59
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,36.0
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.18
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.38
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
