Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,36.9
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.13
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.1
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.56
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,37.0
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.14
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
596697,Francis Street New Quay,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.81
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,37.1
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.41
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.65
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,37.3
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
596697,Francis Street New Quay,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,37.3
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.17
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,37.4
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.34
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.05
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.44
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.23
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,37.5
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.41
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.02
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.05
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.59
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,37.5
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.11
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.76
