Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.98
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.25
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,37.6
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.84
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.36
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,37.6
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.57
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.98
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.31
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.48
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,37.7
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.46
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.47
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,37.8
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.75
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,37.8
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.74
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.13
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,37.9
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.56
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.97
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.42
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.77
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.34
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.89
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,37.9
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.65
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.02
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.87
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.99
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
