Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.0
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,38.0
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.24
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.12
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,38.1
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.18
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.24
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,38.1
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.81
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.75
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.65
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,38.3
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.97
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.39
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.62
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.88
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,38.3
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.21
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.76
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.39
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,38.3
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.44
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.4
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
596697,Francis Street New Quay,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,38.3
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.64
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
596697,Francis Street New Quay,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
