Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,38.3
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.86
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,38.3
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.27
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,38.3
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.89
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.87
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.23
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.7
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,38.3
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.71
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.2
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,38.3
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.48
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.7
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,38.2
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.92
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.43
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,38.1
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.36
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.38
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.81
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,38.1
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
