Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,37.3
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.91
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.48
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-4.35
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,37.2
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.88
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-4.31
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.5
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.18
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,37.0
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-4.18
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,36.9
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.13
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-4.3
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.69
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.18
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,36.8
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-4.29
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.93
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,36.6
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.26
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.77
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-4.44
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.81
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,36.5
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.21
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.33
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-4.4
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.79
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,36.3
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
