Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-4.12
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,36.1
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.29
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-4.09
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,35.9
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.36
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-4.19
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,35.7
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.56
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-4.34
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,35.5
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.57
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-4.33
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,35.3
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-4.29
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,35.1
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-3.33
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.66
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,34.9
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.33
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.27
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.31
