Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.45
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,34.7
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.05
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.43
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.97
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,34.5
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-3.37
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,34.3
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.43
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.25
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.15
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,33.9
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.82
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-3.15
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.51
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.02
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.87
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.86
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.0
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.96
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
