Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.27
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,31.5
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.42
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
596697,Francis Street New Quay,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.98
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
596697,Francis Street New Quay,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.32
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,31.1
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
596697,Francis Street New Quay,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.18
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,30.9
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
596697,Francis Street New Quay,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.97
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,30.6
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
596697,Francis Street New Quay,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,30.4
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.47
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
596697,Francis Street New Quay,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.4
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,30.2
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.17
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
596697,Francis Street New Quay,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.31
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.63
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
