Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,29.9
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
596697,Francis Street New Quay,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.44
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,29.7
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
596697,Francis Street New Quay,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,29.4
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
596697,Francis Street New Quay,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.07
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,29.1
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.05
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,28.9
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.02
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,28.7
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
596697,Francis Street New Quay,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,28.5
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
596697,Francis Street New Quay,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,28.2
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.18
