Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,27.3
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.94
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.73
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,27.3
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.77
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.64
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.86
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,27.3
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.67
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,27.3
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.35
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.9
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.67
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,27.3
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.82
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,27.4
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.44
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,27.4
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.95
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
