Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,33.2
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.94
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
596697,Francis Street New Quay,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.39
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.78
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.57
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.55
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.61
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.77
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,33.9
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.15
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.05
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.51
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
