Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,34.3
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.45
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,34.5
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.48
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.31
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,34.7
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
596697,Francis Street New Quay,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.55
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,34.8
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.05
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,35.1
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
596697,Francis Street New Quay,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.24
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,35.2
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
596697,Francis Street New Quay,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.3
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,35.4
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.69
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
596697,Francis Street New Quay,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,35.6
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
596697,Francis Street New Quay,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
