Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,35.8
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.25
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,36.0
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.02
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.68
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,36.2
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.42
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,36.3
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.85
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.58
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,36.5
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.2
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,36.7
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
596697,Francis Street New Quay,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.58
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,36.9
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.13
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
