Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,37.1
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,37.3
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,37.4
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.34
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,37.6
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.82
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,37.7
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.89
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.76
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,37.8
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.28
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,38.0
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.68
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,38.2
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
