Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.29
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,38.3
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,2.99
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.37
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.89
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,38.5
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.55
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.78
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,38.7
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.14
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.91
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.33
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.38
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.32
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,38.8
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.61
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.57
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.66
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.13
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,38.9
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.46
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.14
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,39.1
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.46
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.5
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.01
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.68
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.58
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.2
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.4
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.6
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,39.2
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.27
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.8
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.4
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.94
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
