Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.85
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,39.3
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.71
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.19
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.66
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.05
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,39.4
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.6
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.67
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.23
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.14
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,39.4
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.24
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.2
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.2
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,39.5
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.5
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,39.5
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.16
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.03
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.73
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.38
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,39.5
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.61
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.41
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,39.5
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.82
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.29
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
