Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-4.02
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.83
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,39.1
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.33
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.82
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.92
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,39.0
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-3.52
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.96
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,38.9
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.43
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,38.9
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.47
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.83
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,38.7
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.56
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-4.14
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.03
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,38.6
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-4.1
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.05
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,38.5
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.6
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.99
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
