Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,38.4
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-4.61
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.89
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,38.3
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-4.5
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.8
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,38.2
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-4.45
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.79
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,38.1
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-4.68
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,37.9
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.4
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-4.62
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,37.8
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
596697,Francis Street New Quay,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-4.57
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.85
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,37.7
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.78
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-4.46
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.83
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,37.5
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
