Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-4.27
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.95
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,37.3
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-4.15
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.45
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.92
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,37.2
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.91
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-3.51
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.83
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.07
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,37.1
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.45
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,36.9
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.31
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.7
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,36.7
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.1
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.68
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,36.5
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.23
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.52
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.67
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,36.3
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.52
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.21
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.43
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
