Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,36.2
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.56
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.35
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,36.0
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.43
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.03
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,35.8
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.02
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.21
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.31
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.35
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,35.6
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.94
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.57
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,35.5
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.87
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.81
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.8
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,35.3
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.31
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
596697,Francis Street New Quay,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.2
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.03
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.57
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,35.1
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.11
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.91
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.08
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
