Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,35.0
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.85
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.96
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.29
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.4
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,34.9
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.56
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.06
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.6
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,34.8
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.6
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.31
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.9
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,34.6
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.35
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.4
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.79
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.6
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.3
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,34.5
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.66
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
596697,Francis Street New Quay,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.37
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.32
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.7
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,34.3
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
596697,Francis Street New Quay,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.36
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.41
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.37
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.98
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.07
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.08
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,33.9
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.95
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
596697,Francis Street New Quay,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
