Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.24
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.18
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.38
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,104.3
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.4
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.44
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
596697,Francis Street New Quay,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.43
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.32
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,78.0
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.4
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.96
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.0
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.4
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.0
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,33.1
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.22
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,32.9
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
596697,Francis Street New Quay,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.46
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,32.7
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.42
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
596697,Francis Street New Quay,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,32.6
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.94
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
596697,Francis Street New Quay,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.85
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
