Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
596697,Francis Street New Quay,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.24
596697,Francis Street New Quay,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.91
596697,Francis Street New Quay,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
596697,Francis Street New Quay,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,31.7
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.43
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.33
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.59
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.23
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.01
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.36
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,31.7
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.85
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.76
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.26
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,31.8
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.7
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,31.9
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.87
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
