Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,32.0
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.77
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,32.1
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.1
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.02
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.41
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,32.2
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.06
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.41
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.15
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.44
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.42
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.87
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.32
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
