Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,33.4
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.42
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.46
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,33.4
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.05
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.52
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.22
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.85
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.44
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.41
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.98
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
