Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,33.9
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.93
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,34.0
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.03
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.16
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,34.2
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.47
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
596697,Francis Street New Quay,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.33
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,32.6
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
596697,Francis Street New Quay,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,32.7
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,32.9
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.24
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.04
