Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,33.1
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.82
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,33.2
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.7
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,33.4
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.43
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
596697,Francis Street New Quay,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.64
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
596697,Francis Street New Quay,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.08
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.64
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
596697,Francis Street New Quay,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.94
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
