Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,33.9
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.52
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.58
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,34.0
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.88
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,34.2
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
596697,Francis Street New Quay,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.78
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.64
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,34.3
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.92
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,34.4
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.13
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,34.6
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.33
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,34.7
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,34.9
