Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,35.0
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.43
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,35.2
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.64
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,35.3
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
596697,Francis Street New Quay,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,35.5
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.64
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,35.6
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.69
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.13
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.33
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,35.8
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
596697,Francis Street New Quay,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.52
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,35.9
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
