Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.36
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,36.0
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.3
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,36.2
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.57
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.52
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.1
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,36.3
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.21
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.1
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.89
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.99
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,36.4
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.51
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.99
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.06
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.89
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,36.6
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.28
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.52
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,36.7
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.78
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.11
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,36.8
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.62
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.13
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.82
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
