Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,36.9
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.3
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.56
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.23
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,37.0
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.31
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.67
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,37.0
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.37
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.42
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,37.1
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,1.77
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.67
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.96
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,37.3
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.83
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.61
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,37.3
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.29
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.8
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,37.4
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.57
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,37.5
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
