Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.05
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,37.5
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,37.6
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.28
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.68
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.9
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,37.7
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.87
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.24
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.9
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,37.7
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.59
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,37.8
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.73
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.79
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,37.8
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.26
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.78
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,37.9
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.45
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.56
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.57
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,0.25
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.05
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
