Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,37.9
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.01
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.25
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,38.0
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.89
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.44
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.08
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.55
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.82
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,38.0
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.04
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,38.1
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.85
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.17
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.8
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,38.1
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,38.1
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,38.0
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-3.06
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,38.0
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
