Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.57
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.38
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,37.9
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.96
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.61
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.08
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.48
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.67
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,37.9
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-3.26
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,37.8
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.94
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.5
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,37.7
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-4.09
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.65
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,37.6
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.4
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.81
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-4.05
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.62
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,37.4
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.31
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.18
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.97
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.81
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,37.4
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.85
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
