Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.79
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.63
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.04
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,37.3
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-3.96
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,37.1
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.28
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-4.26
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,37.0
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-4.19
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.56
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,36.8
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-4.38
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.64
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,36.7
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.32
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.68
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.76
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,36.6
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-4.28
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.66
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,36.4
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.53
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-4.39
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.52
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
