Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,36.3
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.79
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-4.25
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,36.2
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.4
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.75
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-4.1
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.65
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,36.1
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.41
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-3.97
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,36.0
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.61
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.29
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.91
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.46
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.24
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,35.8
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.3
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.53
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.92
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.45
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.78
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.8
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,35.7
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.57
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.62
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.05
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,35.5
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.3
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.04
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.39
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.42
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,35.3
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.37
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
