Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.57
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.37
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,35.1
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.28
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.53
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.41
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,34.9
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.15
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,34.7
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.18
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.22
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,34.5
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.48
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-3.45
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.94
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,34.3
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.27
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.29
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.46
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.16
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.08
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,33.9
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.19
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-3.05
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.93
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
