Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.04
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.17
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.31
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.26
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.82
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.13
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.4
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,33.2
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.97
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.58
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,33.0
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.37
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.3
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.46
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.42
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.03
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.75
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.2
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.5
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,32.6
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.83
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
