Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.13
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.33
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.89
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,32.2
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.47
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.7
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,31.9
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.68
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
596697,Francis Street New Quay,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.44
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.9
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,31.7
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.22
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,31.5
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.88
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.11
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
596697,Francis Street New Quay,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.49
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,31.1
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.48
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
596697,Francis Street New Quay,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.08
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.37
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,30.8
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
596697,Francis Street New Quay,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
