Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,31.2
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.01
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.01
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.78
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.7
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.47
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,31.4
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.45
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.57
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,31.5
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,31.7
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.29
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,31.8
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.33
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,32.0
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
