Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.64
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.11
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,32.6
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.49
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,32.7
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
596697,Francis Street New Quay,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.25
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.23
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,32.9
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.04
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.93
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
