Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,33.0
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
596697,Francis Street New Quay,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.82
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,33.1
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.95
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
596697,Francis Street New Quay,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.89
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.68
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,33.4
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
596697,Francis Street New Quay,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.46
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.77
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
596697,Francis Street New Quay,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
596697,Francis Street New Quay,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.65
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
596697,Francis Street New Quay,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
