Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
596697,Francis Street New Quay,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,33.9
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.78
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
596697,Francis Street New Quay,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.77
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.76
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,34.0
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
596697,Francis Street New Quay,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.48
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.94
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
596697,Francis Street New Quay,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.38
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.4
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,34.2
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.43
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
596697,Francis Street New Quay,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.7
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.12
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.73
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,34.3
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.06
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
596697,Francis Street New Quay,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.39
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,34.4
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.55
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.82
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,34.4
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.34
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
