Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,34.5
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,34.5
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.31
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.2
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,34.6
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
596697,Francis Street New Quay,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.67
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,34.7
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
596697,Francis Street New Quay,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,34.8
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.37
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,34.9
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.68
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.39
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,34.9
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.36
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
