Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,35.0
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
596697,Francis Street New Quay,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,35.1
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.02
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,35.2
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
596697,Francis Street New Quay,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,35.3
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.9
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.02
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.29
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,35.4
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,35.5
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.07
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.95
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,35.5
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.33
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,35.5
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
