Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.53
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.82
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.97
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,35.5
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.07
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.89
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.42
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,35.4
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.05
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,35.3
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.94
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,35.4
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.91
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,35.4
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.1
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.9
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.73
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.9
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,35.4
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.2
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.19
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.61
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,35.4
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.64
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.56
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.45
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.67
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
