Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
596697,Francis Street New Quay,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
596697,Francis Street New Quay,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
596697,Francis Street New Quay,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
596697,Francis Street New Quay,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.76
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,35.8
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.77
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.12
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,35.7
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.52
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,35.8
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.36
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,35.9
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.68
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,36.0
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.61
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,36.0
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.58
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.99
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.27
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,35.9
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.59
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
