Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,35.8
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.86
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.17
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.23
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.32
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,35.8
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.64
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.89
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.11
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.97
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.99
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,35.6
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.32
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.9
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.07
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.41
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,35.5
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.31
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.4
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,35.4
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.73
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.13
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.8
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
596697,Francis Street New Quay,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.03
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.77
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,35.5
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.12
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.02
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.79
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,35.5
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.5
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
596697,Francis Street New Quay,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.98
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
