Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,35.5
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.08
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.39
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.64
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.38
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,35.3
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.68
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-3.04
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,35.1
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.86
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.56
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.11
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.43
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.58
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,35.0
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.97
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.9
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.67
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,34.9
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.28
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.08
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.71
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,34.8
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.38
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.79
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.05
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.1
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,34.8
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.42
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.81
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.9
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,34.7
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
