Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.24
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.14
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,34.5
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.81
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.43
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,34.3
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.4
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.56
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.63
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.1
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.42
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-3.01
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.7
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,33.9
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.45
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.01
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.44
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.73
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
596697,Francis Street New Quay,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.63
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.63
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.08
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.7
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.06
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.0
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.2
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
