Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,33.1
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.86
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.72
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.12
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,33.0
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.32
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.18
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.24
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.22
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.55
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.9
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.2
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,32.7
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.21
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.55
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.19
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.7
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.15
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.43
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.48
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.2
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.89
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.24
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,32.1
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
596697,Francis Street New Quay,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.86
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.9
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.7
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,31.9
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
596697,Francis Street New Quay,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.15
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.52
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,31.7
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
