Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.06
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
596697,Francis Street New Quay,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.06
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.08
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.9
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
596697,Francis Street New Quay,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.71
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,31.4
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
596697,Francis Street New Quay,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.09
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,31.2
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.87
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
596697,Francis Street New Quay,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.4
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,31.0
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.43
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.57
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,30.8
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.33
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
596697,Francis Street New Quay,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,30.7
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.75
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
596697,Francis Street New Quay,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.38
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,30.5
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
596697,Francis Street New Quay,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.42
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
