Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,30.3
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.33
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,30.2
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.45
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,30.0
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.08
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,29.9
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.33
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.38
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,29.7
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.57
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
