Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,29.5
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,29.5
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.35
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.83
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.58
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,29.5
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.84
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,29.5
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.51
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.27
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,29.7
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.78
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.02
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.22
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.98
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,29.9
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
