Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,30.0
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.96
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.64
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,30.0
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.44
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.28
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,30.1
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,30.3
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.52
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,30.3
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.64
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.17
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,30.4
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.58
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.57
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,30.6
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.85
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
