Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,30.7
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.96
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,30.8
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.79
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.2
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,30.9
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.29
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.52
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,30.9
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.89
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,31.1
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,31.2
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.83
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.29
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.25
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,31.4
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.14
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.27
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
