Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.67
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
596697,Francis Street New Quay,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.42
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.66
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,30.1
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.3
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.08
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,30.2
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.06
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,30.3
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.45
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,30.3
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.95
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,30.4
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
596697,Francis Street New Quay,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
