Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,30.8
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.67
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,30.9
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.1
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,30.9
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,31.0
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.19
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.22
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
596697,Francis Street New Quay,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.43
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,31.0
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.31
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.58
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.76
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,31.1
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,31.2
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.34
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
596697,Francis Street New Quay,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.31
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
